Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,9.5
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,9.6
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,9.6
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,9.7
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,9.8
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
181224,Pilgrims Way,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,9.8
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,9.9
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,10.0
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,10.0
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,10.1
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,10.2
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,10.3
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,10.3
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,10.4
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,10.4
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
