Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,10.4
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,10.5
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
181224,Pilgrims Way,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,10.5
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,10.6
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,10.6
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,10.7
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
181224,Pilgrims Way,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.89
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
181224,Pilgrims Way,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.78
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
181224,Pilgrims Way,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.38
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
181224,Pilgrims Way,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.04
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.16
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.97
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
181224,Pilgrims Way,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.42
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
181224,Pilgrims Way,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.5
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.74
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
181224,Pilgrims Way,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.74
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.89
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
181224,Pilgrims Way,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.04
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
