Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.93
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.79
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
181224,Pilgrims Way,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.83
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.32
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
181224,Pilgrims Way,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.01
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.08
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.5
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
181224,Pilgrims Way,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.69
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.4
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
181224,Pilgrims Way,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.69
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,12.7
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
181224,Pilgrims Way,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.95
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,12.7
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
181224,Pilgrims Way,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.87
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
181224,Pilgrims Way,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.24
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.54
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
181224,Pilgrims Way,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.5
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
181224,Pilgrims Way,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.35
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
181224,Pilgrims Way,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.56
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.31
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
181224,Pilgrims Way,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.97
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.81
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
181224,Pilgrims Way,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.47
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.12
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
181224,Pilgrims Way,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.65
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.08
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
181224,Pilgrims Way,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.36
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
