Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
181224,Pilgrims Way,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.4
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.61
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
181224,Pilgrims Way,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.05
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.39
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
181224,Pilgrims Way,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.19
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.02
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.2
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
181224,Pilgrims Way,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.05
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.47
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.7
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.58
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
181224,Pilgrims Way,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.9
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.0
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
181224,Pilgrims Way,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.81
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.27
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.3
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
181224,Pilgrims Way,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.15
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.64
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.2
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
181224,Pilgrims Way,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.21
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.57
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
181224,Pilgrims Way,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.7
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.71
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.97
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.6
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.5
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
181224,Pilgrims Way,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.17
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.27
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.42
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.9
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
181224,Pilgrims Way,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.94
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.24
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.61
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.2
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.8
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
181224,Pilgrims Way,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.98
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.9
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.33
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.8
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.17
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
181224,Pilgrims Way,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.1
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.18
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.77
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.6
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.23
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.91
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
181224,Pilgrims Way,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.43
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.11
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.38
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.1
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.0
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.32
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
181224,Pilgrims Way,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.65
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.84
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.8
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.0
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
181224,Pilgrims Way,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
