Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.98
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.13
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.6
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.66
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
181224,Pilgrims Way,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.17
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.05
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.82
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
181224,Pilgrims Way,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.93
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.06
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
181224,Pilgrims Way,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.57
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
181224,Pilgrims Way,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.13
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.81
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
181224,Pilgrims Way,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.48
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.8
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.9
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
181224,Pilgrims Way,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.36
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.17
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
181224,Pilgrims Way,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.63
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.2
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
181224,Pilgrims Way,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
181224,Pilgrims Way,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.24
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.52
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
181224,Pilgrims Way,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
181224,Pilgrims Way,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,13.2
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
181224,Pilgrims Way,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
181224,Pilgrims Way,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
181224,Pilgrims Way,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.68
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
181224,Pilgrims Way,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
