Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.14
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.66
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
181224,Pilgrims Way,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.5
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.51
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
181224,Pilgrims Way,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
181224,Pilgrims Way,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
181224,Pilgrims Way,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
181224,Pilgrims Way,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
181224,Pilgrims Way,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,13.2
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
181224,Pilgrims Way,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.13
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
181224,Pilgrims Way,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.41
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
181224,Pilgrims Way,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.03
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
181224,Pilgrims Way,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.36
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.8
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
181224,Pilgrims Way,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.58
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.5
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,12.7
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
181224,Pilgrims Way,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.49
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.25
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.61
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.0
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181224,Pilgrims Way,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.33
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.9
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
181224,Pilgrims Way,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.88
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
181224,Pilgrims Way,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
