Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.39
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.2
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
181224,Pilgrims Way,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.94
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.6
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.87
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.4
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
181224,Pilgrims Way,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.71
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,11.7
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
181224,Pilgrims Way,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.25
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.21
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,11.5
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
181224,Pilgrims Way,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.08
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.4
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,11.3
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
181224,Pilgrims Way,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,11.2
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.39
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.18
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
181224,Pilgrims Way,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.29
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
181224,Pilgrims Way,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.09
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.87
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.26
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,10.7
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
181224,Pilgrims Way,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.88
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.8
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,10.6
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
181224,Pilgrims Way,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.26
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.03
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,10.4
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
181224,Pilgrims Way,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.66
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.98
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,10.3
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
181224,Pilgrims Way,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.4
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.79
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.38
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,10.2
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
181224,Pilgrims Way,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.74
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.27
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.64
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,10.0
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
181224,Pilgrims Way,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.69
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.07
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
