Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.4
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,9.9
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
181224,Pilgrims Way,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.82
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.32
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,9.8
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
181224,Pilgrims Way,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.85
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.46
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.4
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,9.7
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.06
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.06
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.8
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,9.6
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
181224,Pilgrims Way,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.09
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.03
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.0
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,9.6
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.51
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
181224,Pilgrims Way,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.98
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.79
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.26
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.6
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.4
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,9.5
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.95
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
181224,Pilgrims Way,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.47
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.31
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.4
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.6
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.7
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,9.4
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.87
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.71
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
181224,Pilgrims Way,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.03
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.34
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.24
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.4
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.9
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.8
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,9.4
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.15
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.61
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
181224,Pilgrims Way,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.82
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.74
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.6
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.0
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,9.4
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.54
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.02
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
181224,Pilgrims Way,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.75
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.38
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.11
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.5
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,9.4
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.59
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
181224,Pilgrims Way,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.65
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.36
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.41
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.34
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.4
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.1
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,9.4
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.24
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
181224,Pilgrims Way,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.63
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.2
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.7
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.5
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,9.4
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.3
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
181224,Pilgrims Way,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.94
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.19
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,9.4
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
181224,Pilgrims Way,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.02
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,9.4
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
181224,Pilgrims Way,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.53
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,9.4
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
181224,Pilgrims Way,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.48
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.54
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,9.4
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
