Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
181224,Pilgrims Way,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.55
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,9.5
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
181224,Pilgrims Way,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,9.5
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,9.5
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,9.5
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
181224,Pilgrims Way,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,9.5
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,9.5
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,9.5
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
181224,Pilgrims Way,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,9.6
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,9.6
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,9.6
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,9.6
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,9.7
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,9.7
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
181224,Pilgrims Way,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,9.8
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
181224,Pilgrims Way,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,9.8
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
