Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,9.9
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,9.9
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,10.0
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
181224,Pilgrims Way,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,10.0
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
181224,Pilgrims Way,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,10.1
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,10.1
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,10.1
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,10.2
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,10.3
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,10.3
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,10.4
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,10.4
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,10.5
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,10.5
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,10.6
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
