Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,10.6
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,10.7
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
181224,Pilgrims Way,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,10.7
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,10.8
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
181224,Pilgrims Way,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,10.9
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
181224,Pilgrims Way,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
181224,Pilgrims Way,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,11.0
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
181224,Pilgrims Way,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,11.1
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
181224,Pilgrims Way,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,11.1
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
181224,Pilgrims Way,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.52
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,11.2
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
181224,Pilgrims Way,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
