Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
181224,Pilgrims Way,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
181224,Pilgrims Way,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
181224,Pilgrims Way,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
181224,Pilgrims Way,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
181224,Pilgrims Way,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.03
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
181224,Pilgrims Way,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
181224,Pilgrims Way,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
181224,Pilgrims Way,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.44
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
181224,Pilgrims Way,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.73
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
181224,Pilgrims Way,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,15.2
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
181224,Pilgrims Way,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.7
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.19
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,15.2
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
181224,Pilgrims Way,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.93
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,15.2
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
181224,Pilgrims Way,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.01
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,15.2
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
181224,Pilgrims Way,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
