Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.82
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,15.2
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
181224,Pilgrims Way,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.56
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,15.2
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
181224,Pilgrims Way,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.52
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.67
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.1
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,15.2
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
181224,Pilgrims Way,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.36
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.48
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,15.2
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.32
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
181224,Pilgrims Way,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.22
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,15.2
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
181224,Pilgrims Way,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.23
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.55
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
181224,Pilgrims Way,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.84
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.85
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
181224,Pilgrims Way,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.01
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
181224,Pilgrims Way,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.42
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
181224,Pilgrims Way,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.8
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.67
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
181224,Pilgrims Way,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.99
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.08
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
181224,Pilgrims Way,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.47
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.38
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
181224,Pilgrims Way,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.57
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.09
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.52
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
181224,Pilgrims Way,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.89
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.03
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
181224,Pilgrims Way,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.31
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.2
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
181224,Pilgrims Way,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.16
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.23
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.5
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,15.0
