Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
181224,Pilgrims Way,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.46
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.56
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.8
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.5
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.95
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
181224,Pilgrims Way,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.82
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.11
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
181224,Pilgrims Way,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.08
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.22
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.3
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.5
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.49
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
181224,Pilgrims Way,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.26
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.45
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.4
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.5
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.57
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.86
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
181224,Pilgrims Way,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.88
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.36
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.3
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.0
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.63
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.42
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
181224,Pilgrims Way,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.88
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.8
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.1
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,14.7
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.48
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.48
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
181224,Pilgrims Way,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.7
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.8
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.13
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.8
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.05
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.53
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
181224,Pilgrims Way,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.3
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.88
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.92
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.9
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.5
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,14.6
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.64
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
181224,Pilgrims Way,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.73
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.33
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.37
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.1
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.7
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.01
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
181224,Pilgrims Way,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.1
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.77
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.51
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.6
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
181224,Pilgrims Way,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.61
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.07
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.5
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,14.5
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
181224,Pilgrims Way,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.83
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.42
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.85
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.7
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.12
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.81
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
181224,Pilgrims Way,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.01
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.71
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.94
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.3
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.61
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
181224,Pilgrims Way,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.94
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.93
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,14.4
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
181224,Pilgrims Way,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.34
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.6
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
