Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
181224,Pilgrims Way,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.41
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.35
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
181224,Pilgrims Way,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,14.3
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
181224,Pilgrims Way,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.61
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,14.2
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
181224,Pilgrims Way,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.27
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.37
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,14.2
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
181224,Pilgrims Way,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.98
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
181224,Pilgrims Way,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.7
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.22
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,14.1
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
181224,Pilgrims Way,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.54
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.2
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.25
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181224,Pilgrims Way,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
181224,Pilgrims Way,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.98
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.43
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
181224,Pilgrims Way,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.15
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.96
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,14.0
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
181224,Pilgrims Way,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,13.9
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
181224,Pilgrims Way,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,13.9
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
181224,Pilgrims Way,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.61
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,13.8
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
181224,Pilgrims Way,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.38
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,13.8
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
181224,Pilgrims Way,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.83
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.95
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,13.7
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
