Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
181224,Pilgrims Way,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.19
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,13.6
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
181224,Pilgrims Way,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.65
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.66
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,13.6
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
181224,Pilgrims Way,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.78
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.45
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,13.5
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
181224,Pilgrims Way,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.46
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.93
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.9
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,13.5
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
181224,Pilgrims Way,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.81
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.93
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
181224,Pilgrims Way,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.46
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,13.4
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.93
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
181224,Pilgrims Way,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.8
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.66
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.7
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.55
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
181224,Pilgrims Way,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.56
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.5
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.4
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,13.3
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
181224,Pilgrims Way,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.51
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.32
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.51
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.9
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.2
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,13.2
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
181224,Pilgrims Way,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.95
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.33
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
181224,Pilgrims Way,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.05
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,13.1
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
181224,Pilgrims Way,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.55
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
181224,Pilgrims Way,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,13.0
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,12.9
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
181224,Pilgrims Way,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.2
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
181224,Pilgrims Way,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
