Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.88
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,12.8
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
181224,Pilgrims Way,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,12.7
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
181224,Pilgrims Way,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
181224,Pilgrims Way,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.05
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,12.6
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
181224,Pilgrims Way,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.94
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
181224,Pilgrims Way,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,12.5
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,12.4
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
181224,Pilgrims Way,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
181224,Pilgrims Way,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
181224,Pilgrims Way,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.31
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.52
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,12.2
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
181224,Pilgrims Way,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.64
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
181224,Pilgrims Way,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.95
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.6
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
181224,Pilgrims Way,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.69
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
181224,Pilgrims Way,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.34
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.64
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
181224,Pilgrims Way,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
