Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
181224,Pilgrims Way,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
181224,Pilgrims Way,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.84
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
181224,Pilgrims Way,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
181224,Pilgrims Way,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.73
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
181224,Pilgrims Way,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
181224,Pilgrims Way,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
