Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,11.8
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
181224,Pilgrims Way,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
181224,Pilgrims Way,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,11.9
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
181224,Pilgrims Way,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
