Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,12.0
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
181224,Pilgrims Way,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,12.1
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
