Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
181224,Pilgrims Way,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,12.2
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,12.2
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
181224,Pilgrims Way,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.64
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.83
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,12.3
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
181224,Pilgrims Way,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
181224,Pilgrims Way,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
181224,Pilgrims Way,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
