Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
181224,Pilgrims Way,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
181224,Pilgrims Way,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
181224,Pilgrims Way,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
181224,Pilgrims Way,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
181224,Pilgrims Way,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.95
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
181224,Pilgrims Way,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.54
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
181224,Pilgrims Way,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.23
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.96
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
181224,Pilgrims Way,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.52
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.15
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
181224,Pilgrims Way,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
181224,Pilgrims Way,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.06
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
181224,Pilgrims Way,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.54
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
181224,Pilgrims Way,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.46
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
181224,Pilgrims Way,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.97
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
181224,Pilgrims Way,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.47
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.15
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
181224,Pilgrims Way,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.74
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
