Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.21
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.71
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,19.0
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
181224,Pilgrims Way,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.23
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.26
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.63
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.8
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,19.0
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
181224,Pilgrims Way,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.55
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,19.0
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
181224,Pilgrims Way,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.86
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.17
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,18.9
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
181224,Pilgrims Way,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.38
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.06
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,18.9
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
181224,Pilgrims Way,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.82
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.55
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.28
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,18.9
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.6
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
181224,Pilgrims Way,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.56
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.26
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.6
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,18.8
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
181224,Pilgrims Way,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.38
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.19
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,18.8
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
181224,Pilgrims Way,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.01
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.28
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.0
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,18.7
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
181224,Pilgrims Way,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.22
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.01
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.1
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,18.6
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.79
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
181224,Pilgrims Way,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.98
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.67
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.9
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.8
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,18.6
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.19
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
181224,Pilgrims Way,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.06
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.69
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.69
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.2
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,18.5
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.92
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
181224,Pilgrims Way,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.84
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.66
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.85
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.0
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,18.5
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
181224,Pilgrims Way,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.54
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.82
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.94
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.1
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,18.5
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
181224,Pilgrims Way,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.24
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.65
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.52
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.4
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,18.4
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
181224,Pilgrims Way,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
