Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.87
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.34
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.7
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.3
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,18.4
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.82
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181224,Pilgrims Way,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.34
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.04
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.0
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,18.4
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.61
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
181224,Pilgrims Way,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.04
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.71
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.58
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.4
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,18.3
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
181224,Pilgrims Way,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.18
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.64
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.79
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.6
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.4
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,18.3
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.56
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.99
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
181224,Pilgrims Way,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.23
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.84
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.09
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.48
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,18.3
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.71
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
181224,Pilgrims Way,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.25
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.62
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.25
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.5
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.1
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,18.3
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.09
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
181224,Pilgrims Way,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.65
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.71
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.6
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.8
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,18.2
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.68
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
181224,Pilgrims Way,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.55
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.74
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.6
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,18.2
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
181224,Pilgrims Way,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.87
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.2
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,18.1
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
181224,Pilgrims Way,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.92
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.71
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.6
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,18.1
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
181224,Pilgrims Way,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.77
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.77
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.0
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,18.1
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
181224,Pilgrims Way,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.81
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,18.1
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
181224,Pilgrims Way,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.72
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.79
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,18.1
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.55
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
181224,Pilgrims Way,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.62
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.42
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,18.1
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
181224,Pilgrims Way,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.71
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,18.0
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
181224,Pilgrims Way,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.76
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
