Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,18.0
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
181224,Pilgrims Way,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.08
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,17.9
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
181224,Pilgrims Way,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.47
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,17.9
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
181224,Pilgrims Way,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.87
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.67
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,17.8
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
181224,Pilgrims Way,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.75
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.71
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,17.8
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.42
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.89
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,17.7
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.5
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.46
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,17.7
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
181224,Pilgrims Way,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.78
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,17.6
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.1
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,17.5
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
181224,Pilgrims Way,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.11
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,17.5
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
181224,Pilgrims Way,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.05
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,17.4
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
181224,Pilgrims Way,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.28
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.55
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,17.4
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
181224,Pilgrims Way,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.31
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.39
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.35
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.9
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.5
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.7
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,17.3
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.86
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
181224,Pilgrims Way,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.16
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.5
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.1
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.7
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,17.2
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
181224,Pilgrims Way,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.53
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.54
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.3
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,17.1
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
181224,Pilgrims Way,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.82
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.93
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,17.1
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
