Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.43
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
181224,Pilgrims Way,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.21
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.23
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.2
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.23
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
181224,Pilgrims Way,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.07
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.61
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,16.9
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
181224,Pilgrims Way,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.12
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.0
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,16.9
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
181224,Pilgrims Way,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.07
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,16.8
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
181224,Pilgrims Way,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.01
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,16.7
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
181224,Pilgrims Way,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,16.6
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
181224,Pilgrims Way,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,16.6
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
181224,Pilgrims Way,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.58
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,16.5
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
181224,Pilgrims Way,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.81
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.74
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,16.5
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
181224,Pilgrims Way,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,16.4
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
181224,Pilgrims Way,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.97
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,16.4
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
181224,Pilgrims Way,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.07
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,16.3
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
181224,Pilgrims Way,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.93
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.74
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.5
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,16.2
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
181224,Pilgrims Way,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.7
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.79
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,16.1
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
181224,Pilgrims Way,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.61
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,16.1
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
