Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
181224,Pilgrims Way,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.05
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,16.0
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
181224,Pilgrims Way,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.46
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.8
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.2
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,16.0
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.19
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
181224,Pilgrims Way,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.94
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,15.9
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
181224,Pilgrims Way,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.7
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,15.9
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
181224,Pilgrims Way,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,15.8
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
181224,Pilgrims Way,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.29
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,15.8
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.4
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
181224,Pilgrims Way,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.38
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,15.8
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
181224,Pilgrims Way,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.88
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,15.8
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,15.7
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
181224,Pilgrims Way,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,15.6
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
181224,Pilgrims Way,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,15.6
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,15.6
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
181224,Pilgrims Way,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,15.6
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,15.6
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,15.5
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
