Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,15.5
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,15.5
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
181224,Pilgrims Way,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,15.5
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
181224,Pilgrims Way,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,15.5
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,15.5
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
181224,Pilgrims Way,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
181224,Pilgrims Way,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,15.4
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,15.3
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,15.3
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,15.3
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,15.3
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,15.3
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
