Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,15.3
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,15.3
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
181224,Pilgrims Way,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,15.3
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,15.2
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,15.1
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.13
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,15.0
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
