Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,14.8
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,14.9
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,16.6
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
181224,Pilgrims Way,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,16.6
