Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
181224,Pilgrims Way,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,16.6
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
181224,Pilgrims Way,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,16.7
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,16.8
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,16.8
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
181224,Pilgrims Way,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,16.8
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.48
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,16.8
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,16.9
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
181224,Pilgrims Way,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,16.9
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
181224,Pilgrims Way,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,16.9
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
181224,Pilgrims Way,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,16.9
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
181224,Pilgrims Way,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.9
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,16.9
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
181224,Pilgrims Way,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.41
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.91
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
181224,Pilgrims Way,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
181224,Pilgrims Way,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.18
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.69
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
