Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
181224,Pilgrims Way,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.05
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.9
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
181224,Pilgrims Way,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.74
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.42
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
181224,Pilgrims Way,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.34
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
181224,Pilgrims Way,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.44
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,17.1
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.45
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,17.1
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
181224,Pilgrims Way,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.49
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,17.1
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
181224,Pilgrims Way,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.53
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,17.1
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.18
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
181224,Pilgrims Way,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.95
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.64
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.6
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.2
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.78
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
181224,Pilgrims Way,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.61
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.9
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
181224,Pilgrims Way,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.58
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.32
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.4
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
181224,Pilgrims Way,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.63
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
181224,Pilgrims Way,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.06
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.95
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
181224,Pilgrims Way,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.69
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.65
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
181224,Pilgrims Way,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.94
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.92
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.2
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
181224,Pilgrims Way,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.51
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.23
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.9
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.63
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
