Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
181224,Pilgrims Way,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.78
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.54
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,83.1
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.7
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
181224,Pilgrims Way,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.85
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.66
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.77
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.2
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
181224,Pilgrims Way,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.3
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.98
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.8
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.48
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.46
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
181224,Pilgrims Way,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.53
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.09
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.3
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.6
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.42
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
181224,Pilgrims Way,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.9
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.09
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.03
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.8
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.2
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
181224,Pilgrims Way,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.35
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.09
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.82
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.9
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.8
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
181224,Pilgrims Way,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.61
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.28
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.13
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.1
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.23
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.74
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
181224,Pilgrims Way,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.0
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.4
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.7
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.6
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.24
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
181224,Pilgrims Way,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.5
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.53
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
181224,Pilgrims Way,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.32
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.44
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.23
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.8
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
181224,Pilgrims Way,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.91
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.1
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
181224,Pilgrims Way,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.68
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.16
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.3
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
181224,Pilgrims Way,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.21
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.41
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.35
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
181224,Pilgrims Way,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
181224,Pilgrims Way,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.6
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,17.1
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
181224,Pilgrims Way,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
