Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.18
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,17.1
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
181224,Pilgrims Way,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.13
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.19
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,17.1
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
181224,Pilgrims Way,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.19
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.42
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,17.2
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
181224,Pilgrims Way,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.26
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,17.3
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
181224,Pilgrims Way,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.58
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,17.3
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
181224,Pilgrims Way,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,17.3
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
181224,Pilgrims Way,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.23
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,17.4
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
181224,Pilgrims Way,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.17
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,17.4
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.52
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
181224,Pilgrims Way,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,17.4
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.74
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,17.4
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.54
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,17.4
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
181224,Pilgrims Way,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.81
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,17.4
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
181224,Pilgrims Way,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,17.4
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
181224,Pilgrims Way,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,17.4
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
181224,Pilgrims Way,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.35
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.93
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.1
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,17.5
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
181224,Pilgrims Way,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
181224,Pilgrims Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
181224,Pilgrims Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
181224,Pilgrims Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
181224,Pilgrims Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
181224,Pilgrims Way,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
181224,Pilgrims Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
