Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,16.8
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
181224,Pilgrims Way,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.15
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,16.7
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
181224,Pilgrims Way,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,16.6
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
181224,Pilgrims Way,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.28
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.55
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,16.6
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
181224,Pilgrims Way,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.65
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.17
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,16.6
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
181224,Pilgrims Way,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.94
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.39
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.78
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.4
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,16.7
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
181224,Pilgrims Way,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.28
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.07
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.1
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,16.8
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
181224,Pilgrims Way,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.27
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,16.7
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.63
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.75
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,16.6
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
181224,Pilgrims Way,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.03
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.96
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.4
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,16.6
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
181224,Pilgrims Way,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.66
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.65
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.08
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.1
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.6
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.4
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,16.6
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
181224,Pilgrims Way,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.75
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.94
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.5
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.6
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,16.6
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
181224,Pilgrims Way,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.57
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.72
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.3
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.7
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,16.6
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.79
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
181224,Pilgrims Way,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.41
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.44
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.4
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,16.6
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
181224,Pilgrims Way,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.72
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.53
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.7
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,16.7
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
181224,Pilgrims Way,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.19
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.43
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,16.8
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
