Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
181224,Pilgrims Way,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.84
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.73
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.4
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.8
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,16.8
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
181224,Pilgrims Way,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.0
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.61
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.0
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,16.9
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.51
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
181224,Pilgrims Way,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.34
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.64
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.1
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,16.9
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.62
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
181224,Pilgrims Way,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.68
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.8
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,16.9
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
181224,Pilgrims Way,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.25
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,16.9
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
181224,Pilgrims Way,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,16.9
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
181224,Pilgrims Way,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
181224,Pilgrims Way,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,17.1
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
181224,Pilgrims Way,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,17.1
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
181224,Pilgrims Way,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,17.2
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,17.3
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,17.3
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,17.4
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,17.4
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
