Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,17.5
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,17.5
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,17.6
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
181224,Pilgrims Way,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,17.6
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,17.7
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,17.7
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,17.8
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,17.8
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,17.9
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,17.9
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,18.0
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,18.0
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
181224,Pilgrims Way,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,18.1
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,18.1
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,18.2
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
181224,Pilgrims Way,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
