Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,18.3
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,18.3
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,18.4
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,18.4
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,18.5
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,18.5
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
181224,Pilgrims Way,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,18.6
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,18.7
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,18.8
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,18.8
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,18.8
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,18.9
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,18.9
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,18.9
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,18.9
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
