Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,19.0
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,19.0
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,19.0
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
181224,Pilgrims Way,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
181224,Pilgrims Way,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,19.4
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,19.4
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,19.4
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.85
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,19.5
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,19.5
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,19.5
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
181224,Pilgrims Way,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.71
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,19.5
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
181224,Pilgrims Way,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,19.6
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
181224,Pilgrims Way,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,19.6
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
181224,Pilgrims Way,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
