Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.04
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,19.6
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
181224,Pilgrims Way,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.12
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,19.6
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
181224,Pilgrims Way,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.73
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,19.7
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
181224,Pilgrims Way,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.78
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,19.7
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
181224,Pilgrims Way,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.66
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,19.8
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
181224,Pilgrims Way,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.79
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,19.8
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
181224,Pilgrims Way,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.93
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,19.8
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
181224,Pilgrims Way,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,19.8
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
181224,Pilgrims Way,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,19.8
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
181224,Pilgrims Way,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.39
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.42
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,19.8
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
181224,Pilgrims Way,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.99
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.7
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,19.8
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
181224,Pilgrims Way,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.1
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.42
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,19.8
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
181224,Pilgrims Way,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.12
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,19.8
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
181224,Pilgrims Way,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.2
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,19.8
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
181224,Pilgrims Way,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.33
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,19.8
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
181224,Pilgrims Way,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.4
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.45
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,19.7
