Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.87
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
181224,Pilgrims Way,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.7
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,19.6
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
181224,Pilgrims Way,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,19.6
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
181224,Pilgrims Way,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.48
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,19.5
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
181224,Pilgrims Way,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.44
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,19.5
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.87
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
181224,Pilgrims Way,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.34
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.83
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.5
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,19.5
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
181224,Pilgrims Way,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.33
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,19.4
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
181224,Pilgrims Way,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.87
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.72
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,19.4
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
181224,Pilgrims Way,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.29
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.94
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.19
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,19.3
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.81
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
181224,Pilgrims Way,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.3
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.21
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.0
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.1
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.8
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,19.2
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
181224,Pilgrims Way,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.78
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.07
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.32
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.7
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.53
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
181224,Pilgrims Way,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.98
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.16
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.53
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.52
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.5
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.8
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,19.1
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.5
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
181224,Pilgrims Way,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.84
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.13
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.8
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,19.0
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.71
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
181224,Pilgrims Way,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.59
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.82
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.4
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.7
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,19.0
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
181224,Pilgrims Way,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.95
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.06
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.65
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.8
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,18.9
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.65
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
181224,Pilgrims Way,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.61
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.47
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.13
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.7
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.2
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,18.9
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
