Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.98
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
181224,Pilgrims Way,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.88
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.66
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,18.9
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
181224,Pilgrims Way,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.9
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,18.8
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
181224,Pilgrims Way,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.08
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.59
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.32
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,18.8
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.41
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
181224,Pilgrims Way,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.6
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.57
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.46
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.99
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,18.7
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
181224,Pilgrims Way,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.49
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.25
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,18.6
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
181224,Pilgrims Way,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.92
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.12
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,18.6
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.56
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
181224,Pilgrims Way,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.32
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.78
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,18.6
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
181224,Pilgrims Way,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.42
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.79
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.75
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.6
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,18.5
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
181224,Pilgrims Way,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.49
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,18.5
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
181224,Pilgrims Way,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.72
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.77
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,18.4
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
181224,Pilgrims Way,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.22
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.22
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.01
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.0
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,18.4
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
181224,Pilgrims Way,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.37
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.3
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,18.3
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.8
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
181224,Pilgrims Way,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.28
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,18.3
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
181224,Pilgrims Way,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.1
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.61
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,18.2
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
181224,Pilgrims Way,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.59
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.76
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.47
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.0
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,18.1
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
