Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
181224,Pilgrims Way,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.04
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.87
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,18.1
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
181224,Pilgrims Way,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.4
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,18.0
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
181224,Pilgrims Way,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.82
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.84
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,18.0
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
181224,Pilgrims Way,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.39
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.74
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.79
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,17.9
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
181224,Pilgrims Way,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.52
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,17.8
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
181224,Pilgrims Way,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.69
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.07
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.4
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,17.8
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
181224,Pilgrims Way,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.52
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,17.7
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
181224,Pilgrims Way,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.37
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,17.6
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
181224,Pilgrims Way,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.75
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,17.5
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
181224,Pilgrims Way,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.43
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.02
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,17.5
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
181224,Pilgrims Way,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.7
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.62
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.2
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,17.4
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
181224,Pilgrims Way,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.59
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.02
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.2
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,17.3
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.86
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
181224,Pilgrims Way,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.22
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.14
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,91.1
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.9
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,17.3
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.91
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
181224,Pilgrims Way,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,39.29
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.56
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,96.3
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.5
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,17.2
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.8
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
181224,Pilgrims Way,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.94
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.25
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,110.3
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.9
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,17.1
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.45
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
181224,Pilgrims Way,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
