Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.15
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.47
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,101.8
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,169.4
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,48.79
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
181224,Pilgrims Way,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.76
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,97.2
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.9
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,17.0
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.37
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
181224,Pilgrims Way,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.08
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.14
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.4
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,16.9
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
181224,Pilgrims Way,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.97
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.18
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.6
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,16.8
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
181224,Pilgrims Way,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.23
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.66
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.29
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.2
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,16.8
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
181224,Pilgrims Way,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.16
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.17
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,16.7
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.81
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
181224,Pilgrims Way,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.1
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.72
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,16.6
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
181224,Pilgrims Way,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.24
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,16.5
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
181224,Pilgrims Way,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.13
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,16.4
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
181224,Pilgrims Way,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.89
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,16.4
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
181224,Pilgrims Way,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.85
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,16.3
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
181224,Pilgrims Way,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.9
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.45
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,16.2
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
181224,Pilgrims Way,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.67
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,16.1
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
181224,Pilgrims Way,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.71
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.28
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.17
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.39
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.2
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,16.0
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.88
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
181224,Pilgrims Way,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.24
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.78
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,16.0
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
181224,Pilgrims Way,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
