Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.03
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.1
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.45
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,16.0
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
181224,Pilgrims Way,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.15
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.87
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.9
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,15.9
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
181224,Pilgrims Way,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.23
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.88
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,15.9
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.85
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
181224,Pilgrims Way,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.3
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.71
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.37
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.1
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,15.8
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
181224,Pilgrims Way,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.87
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.87
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,15.8
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
181224,Pilgrims Way,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.47
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.1
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,15.8
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
181224,Pilgrims Way,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.02
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.31
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.4
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.0
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,15.8
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
181224,Pilgrims Way,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.47
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.96
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.5
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,15.7
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
181224,Pilgrims Way,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.25
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.58
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.86
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.1
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,15.7
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.34
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
181224,Pilgrims Way,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.09
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.66
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.0
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.8
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,15.6
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
181224,Pilgrims Way,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.71
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,15.6
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
181224,Pilgrims Way,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.38
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,15.6
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
181224,Pilgrims Way,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,15.6
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
181224,Pilgrims Way,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,15.6
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
181224,Pilgrims Way,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,15.6
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
181224,Pilgrims Way,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
