Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,15.7
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
181224,Pilgrims Way,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,15.7
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
181224,Pilgrims Way,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.98
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,15.7
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
181224,Pilgrims Way,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,15.7
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
181224,Pilgrims Way,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,15.8
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
181224,Pilgrims Way,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,15.8
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,15.8
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,15.8
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
181224,Pilgrims Way,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,15.8
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,15.8
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
181224,Pilgrims Way,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,15.9
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
181224,Pilgrims Way,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,15.9
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
181224,Pilgrims Way,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,15.9
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,15.9
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,15.9
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
181224,Pilgrims Way,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,15.9
