Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
181224,Pilgrims Way,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,15.9
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,15.9
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
181224,Pilgrims Way,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,15.9
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
181224,Pilgrims Way,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,16.0
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
181224,Pilgrims Way,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,16.0
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
181224,Pilgrims Way,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,16.0
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
181224,Pilgrims Way,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,16.0
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
181224,Pilgrims Way,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,16.0
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
181224,Pilgrims Way,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.07
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,16.0
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
181224,Pilgrims Way,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,16.1
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
181224,Pilgrims Way,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,16.1
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
181224,Pilgrims Way,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,16.1
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
181224,Pilgrims Way,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,16.2
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
181224,Pilgrims Way,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.27
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,16.2
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
181224,Pilgrims Way,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,16.3
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
