Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
181224,Pilgrims Way,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.35
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,16.3
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
181224,Pilgrims Way,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,16.3
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
181224,Pilgrims Way,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.76
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,16.3
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
181224,Pilgrims Way,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,16.4
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
181224,Pilgrims Way,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,16.4
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
181224,Pilgrims Way,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,16.4
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
181224,Pilgrims Way,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.77
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,16.4
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
181224,Pilgrims Way,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.06
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,16.5
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
181224,Pilgrims Way,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.27
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,16.5
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
181224,Pilgrims Way,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.81
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,16.5
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
181224,Pilgrims Way,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,16.5
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
181224,Pilgrims Way,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,16.6
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
181224,Pilgrims Way,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,16.6
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
181224,Pilgrims Way,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
